Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,19.5
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
922420,Stoughton Lane 48 G290,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.37
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,36.9
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,19.5
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
922420,Stoughton Lane 48 G290,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.57
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,19.5
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
922420,Stoughton Lane 48 G290,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.58
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,19.5
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
922420,Stoughton Lane 48 G290,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,19.5
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
922420,Stoughton Lane 48 G290,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,19.5
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
922420,Stoughton Lane 48 G290,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,19.4
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
922420,Stoughton Lane 48 G290,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.98
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,19.4
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
922420,Stoughton Lane 48 G290,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,19.3
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
922420,Stoughton Lane 48 G290,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.95
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
