Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,19.3
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
922420,Stoughton Lane 48 G290,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.03
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,19.2
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
922420,Stoughton Lane 48 G290,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,19.2
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
922420,Stoughton Lane 48 G290,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.95
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,19.1
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
922420,Stoughton Lane 48 G290,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,19.1
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
922420,Stoughton Lane 48 G290,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
922420,Stoughton Lane 48 G290,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.81
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
922420,Stoughton Lane 48 G290,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.99
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
922420,Stoughton Lane 48 G290,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.26
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,19.0
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
922420,Stoughton Lane 48 G290,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.02
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.49
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
