Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,18.9
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
922420,Stoughton Lane 48 G290,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.59
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,18.8
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
922420,Stoughton Lane 48 G290,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.03
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,46.9
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,18.7
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
922420,Stoughton Lane 48 G290,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.92
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,18.6
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
922420,Stoughton Lane 48 G290,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.74
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.1
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,18.6
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
922420,Stoughton Lane 48 G290,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.77
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,18.5
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
922420,Stoughton Lane 48 G290,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.49
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,18.4
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
922420,Stoughton Lane 48 G290,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.46
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,18.3
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
922420,Stoughton Lane 48 G290,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.58
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,18.3
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
922420,Stoughton Lane 48 G290,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.69
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
