Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,18.3
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
922420,Stoughton Lane 48 G290,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.46
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,31.7
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,18.2
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
922420,Stoughton Lane 48 G290,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,18.2
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
922420,Stoughton Lane 48 G290,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,18.2
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
922420,Stoughton Lane 48 G290,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,18.2
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
922420,Stoughton Lane 48 G290,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.7
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,18.1
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
922420,Stoughton Lane 48 G290,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,18.1
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
922420,Stoughton Lane 48 G290,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,18.1
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
922420,Stoughton Lane 48 G290,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,18.0
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
922420,Stoughton Lane 48 G290,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
