Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,18.0
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
922420,Stoughton Lane 48 G290,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,18.0
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
922420,Stoughton Lane 48 G290,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,18.0
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
922420,Stoughton Lane 48 G290,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,17.9
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
922420,Stoughton Lane 48 G290,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,17.8
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
922420,Stoughton Lane 48 G290,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,17.7
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
922420,Stoughton Lane 48 G290,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,17.7
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
922420,Stoughton Lane 48 G290,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.03
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,17.7
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
922420,Stoughton Lane 48 G290,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,17.6
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
922420,Stoughton Lane 48 G290,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.19
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.93
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
