Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,17.5
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
922420,Stoughton Lane 48 G290,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,17.4
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
922420,Stoughton Lane 48 G290,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,17.4
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
922420,Stoughton Lane 48 G290,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,17.2
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
922420,Stoughton Lane 48 G290,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,17.1
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
922420,Stoughton Lane 48 G290,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,17.0
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
922420,Stoughton Lane 48 G290,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.56
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.8
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,16.9
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
922420,Stoughton Lane 48 G290,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,16.8
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
922420,Stoughton Lane 48 G290,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.48
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,16.6
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
922420,Stoughton Lane 48 G290,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.34
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
