Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,16.5
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
922420,Stoughton Lane 48 G290,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.64
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,16.3
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
922420,Stoughton Lane 48 G290,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,16.2
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
922420,Stoughton Lane 48 G290,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,16.1
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
922420,Stoughton Lane 48 G290,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,15.9
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
922420,Stoughton Lane 48 G290,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,15.7
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
922420,Stoughton Lane 48 G290,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,15.5
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
922420,Stoughton Lane 48 G290,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.99
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,15.3
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
922420,Stoughton Lane 48 G290,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.27
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,15.2
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
922420,Stoughton Lane 48 G290,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.64
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
