Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,15.1
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
922420,Stoughton Lane 48 G290,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.45
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.98
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,15.0
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
922420,Stoughton Lane 48 G290,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,15.0
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
922420,Stoughton Lane 48 G290,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.18
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.9
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
922420,Stoughton Lane 48 G290,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.72
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,14.8
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
922420,Stoughton Lane 48 G290,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,14.7
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
922420,Stoughton Lane 48 G290,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,14.5
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
922420,Stoughton Lane 48 G290,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,14.4
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
922420,Stoughton Lane 48 G290,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,14.2
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
922420,Stoughton Lane 48 G290,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
