Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,14.0
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
922420,Stoughton Lane 48 G290,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
922420,Stoughton Lane 48 G290,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,13.8
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
922420,Stoughton Lane 48 G290,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
922420,Stoughton Lane 48 G290,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
922420,Stoughton Lane 48 G290,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
922420,Stoughton Lane 48 G290,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,13.5
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
922420,Stoughton Lane 48 G290,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
922420,Stoughton Lane 48 G290,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.49
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
922420,Stoughton Lane 48 G290,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.36
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
