Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.2
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
922420,Stoughton Lane 48 G290,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
922420,Stoughton Lane 48 G290,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.61
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
922420,Stoughton Lane 48 G290,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.44
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
922420,Stoughton Lane 48 G290,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.49
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
922420,Stoughton Lane 48 G290,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.35
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,13.4
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
922420,Stoughton Lane 48 G290,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,13.5
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
922420,Stoughton Lane 48 G290,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,13.5
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
922420,Stoughton Lane 48 G290,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
922420,Stoughton Lane 48 G290,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
