Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
922420,Stoughton Lane 48 G290,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
922420,Stoughton Lane 48 G290,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
922420,Stoughton Lane 48 G290,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
922420,Stoughton Lane 48 G290,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
922420,Stoughton Lane 48 G290,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
922420,Stoughton Lane 48 G290,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.53
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
922420,Stoughton Lane 48 G290,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
922420,Stoughton Lane 48 G290,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
922420,Stoughton Lane 48 G290,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
