Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
922420,Stoughton Lane 48 G290,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
922420,Stoughton Lane 48 G290,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
922420,Stoughton Lane 48 G290,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
922420,Stoughton Lane 48 G290,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
922420,Stoughton Lane 48 G290,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.52
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
922420,Stoughton Lane 48 G290,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
922420,Stoughton Lane 48 G290,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,13.6
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
922420,Stoughton Lane 48 G290,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,13.7
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
