Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
922420,Stoughton Lane 48 G290,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,13.8
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
922420,Stoughton Lane 48 G290,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,13.8
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
922420,Stoughton Lane 48 G290,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
922420,Stoughton Lane 48 G290,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
922420,Stoughton Lane 48 G290,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
922420,Stoughton Lane 48 G290,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.44
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
922420,Stoughton Lane 48 G290,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,14.0
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
922420,Stoughton Lane 48 G290,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,14.0
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
922420,Stoughton Lane 48 G290,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,14.0
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
