Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
922420,Stoughton Lane 48 G290,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.83
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,43.7
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,14.0
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
922420,Stoughton Lane 48 G290,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.07
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,46.4
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.9
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
922420,Stoughton Lane 48 G290,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.7
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.86
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.99
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,40.4
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,13.8
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
922420,Stoughton Lane 48 G290,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.99
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,13.8
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
922420,Stoughton Lane 48 G290,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.1
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
922420,Stoughton Lane 48 G290,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.31
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
922420,Stoughton Lane 48 G290,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.45
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,37.7
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
922420,Stoughton Lane 48 G290,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
922420,Stoughton Lane 48 G290,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.6
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
