Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
922420,Stoughton Lane 48 G290,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,13.9
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
922420,Stoughton Lane 48 G290,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,14.0
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
922420,Stoughton Lane 48 G290,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.34
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,49.4
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,14.1
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
922420,Stoughton Lane 48 G290,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.23
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,14.2
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
922420,Stoughton Lane 48 G290,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.27
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.43
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,14.3
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
922420,Stoughton Lane 48 G290,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
